Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93832
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98947
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97403
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93436
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65505
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97937
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.25298000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (Max),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Current (Min),A,129.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Current (Max),A,130.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Current (Min),A,146.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Current (Max),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,147.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95221
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93988
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5686
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80166
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98187
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83542
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-81.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5032
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10481
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98163
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Current (Max),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Current (Min),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Current (Max),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,120.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91739
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97379
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85745
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94641
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95303
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99191
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8931
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90228
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.31615
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98489
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (Max),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Current (Min),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Current (Max),A,150.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Current (Min),A,139.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Current (Max),A,140.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92654
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97974
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.57043
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8259299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94546
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
