Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91107
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92975
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93841
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9827
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75567
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93997
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Min),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (Max),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Current (Min),A,131.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Current (Max),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Current (Min),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Current (Max),A,133.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91107
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89551
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.57955
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8898299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82962
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99268
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94519
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98822
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8367600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55703
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.841
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (Max),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Current (Min),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Current (Max),A,137.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,137.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Current (Max),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95489
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92905
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93484
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94205
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.11354000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79815
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98791
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30809000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38854
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Current (Min),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Current (Min),A,122.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Current (Max),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94485
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95938
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92862
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.60085
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32848
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99106
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90283
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
