Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7954399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6257
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90451
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Current (Min),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Current (Max),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.966
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97897
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95276
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75213
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39998
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92117
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96951
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94217
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7497199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99612
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Current (Min),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Current (Min),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Current (Max),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94549
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91769
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-71.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97601
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.27233
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94275
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97366
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8851
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97537
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86264
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97226
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Current (Min),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Current (Min),A,126.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Current (Max),A,127.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97177
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91772
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,60.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,61.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-100.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92258
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.14922
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83914
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95273
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96515
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85895
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74725
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91885
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (Max),V,245.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Min),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (Max),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Current (Max),A,76.38
