Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Current (Min),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Current (Max),A,102.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94928
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97253
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.76846
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.13069
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99307
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,19.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93924
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97186
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8924200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Current (Max),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Current (Min),A,189.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Current (Max),A,189.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,189.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97986
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8156100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-56.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48598
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97443
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99023
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94284
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98099
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97024
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (Max),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Current (Min),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Current (Max),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Current (Min),A,123.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Current (Max),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98483
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98486
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83816
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.10912
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92087
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97314
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95267
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93704
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98294
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99194
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Current (Min),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Current (Max),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98212
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90481
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,93.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
