Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93664
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7771600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90521
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94101
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (Max),V,242.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Min),V,241.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (Max),V,241.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Current (Min),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Current (Max),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Current (Min),A,127.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Current (Max),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Current (Max),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98309
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96939
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83835
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79095
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98935
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98605
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9274
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87066
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99414
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Min),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (Max),V,242.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Current (Min),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Current (Max),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,137.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Current (Max),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Current (Min),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Current (Max),A,162.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,162.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95819
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97836
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9498
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86246
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75146
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93051
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98456
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7066899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Min),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (Max),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Current (Min),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Current (Max),A,93.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Current (Min),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Current (Min),A,136.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Current (Max),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,86.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91595
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95135
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98752
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
