Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98816
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7095600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96844
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Current (Min),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Current (Max),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,125.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Current (Min),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Current (Max),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Current (Min),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Current (Max),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97562
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95319
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-74.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91592
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22167
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9043
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95013
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9277
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96112
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9075
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (Max),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Current (Min),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Current (Min),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Current (Max),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95047
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95789
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94424
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8570200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7724300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94022
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9472
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94443
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96832
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94638
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83435
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96912
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (Max),V,244.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Current (Min),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Current (Min),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98587
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92517
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.71054
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.64059
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78833
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98059
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9866
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99628
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8829
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7691600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8998700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Min),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (Max),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,23.0
