Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Current (Max),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Current (Min),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Current (Max),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Current (Min),A,130.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Current (Max),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89831
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8672200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8970899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96988
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76522
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98639
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94595
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96017
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98514
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93588
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99133
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Min),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Current (Min),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Current (Max),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Current (Max),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Current (Min),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Current (Max),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98926
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93402
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91482
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,117.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90277
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80011
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8449399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94733
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98926
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97882
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98325
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89145
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98868
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Current (Min),A,158.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Current (Max),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,161.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Current (Min),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Current (Max),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,108.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98355
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92883
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85629
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79394
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84149
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98959
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8717299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99112
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88721
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Current (Min),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Current (Max),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Current (Min),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92615
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93228
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8889100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
