Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93948
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91818
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Min),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Min),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Current (Min),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Current (Min),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Current (Max),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80905
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90729
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82849
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8893399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94318
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8145100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98834
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.979
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8625799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91247
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (Max),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Min),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Current (Min),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Current (Max),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,65.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Current (Min),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Current (Max),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80447
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8399
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77691
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.858
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85931
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97147
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97766
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98209
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94711
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5695399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91791
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Min),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (Max),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84131
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91452
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8725299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87875
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86703
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91925
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97388
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97623
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94971
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50005
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92779
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
