Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Current (Min),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,69.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8829600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91131
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93594
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84826
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88821
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91852
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9321
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85116
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96893
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82678
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96661
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Min),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Current (Max),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,72.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Current (Min),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8443299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93658
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88974
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.927
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8680100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8574799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92682
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8202200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95825
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Min),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94311
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8978299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91943
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9136
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87445
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86905
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97888
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89285
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96551
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79147
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93582
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Current (Min),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Current (Max),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Current (Max),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85934
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91119
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
