Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93436
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85278
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8787200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88681
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98294
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87045
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92761
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8297399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Min),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Current (Max),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87192
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90317
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92316
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93133
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94659
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89831
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9335
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.59118
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95785
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Current (Min),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Current (Max),A,85.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Current (Min),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86059
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9429
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92404
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98761
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91989
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8405100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97855
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93173
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90597
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92709
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7319
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92044
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90967
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94406
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90054
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8678299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
