Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93848
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95886
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8839100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8157300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96313
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Min),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (Max),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Current (Max),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84591
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95825
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91757
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97168
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88907
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92538
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91031
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93661
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97852
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8021199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96909
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (Max),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Current (Max),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Current (Max),A,85.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86505
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92306
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98132
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94324
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97223
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8726200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95163
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8470700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97842
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (Max),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Min),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (Max),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Current (Min),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8356
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93875
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95682
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96094
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91525
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91327
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8864700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91608
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92905
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94992
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
