Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Min),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8576
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92319
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86761
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97919
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95526
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86719
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94769
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91043
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93591
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94266
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Min),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Min),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Current (Min),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Current (Max),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Current (Min),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90649
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93329
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8995
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9852
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93344
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87384
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84714
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66705
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90707
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Min),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Current (Max),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8720100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95914
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84262
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97971
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90338
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87082
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95816
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92938
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9913
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57604
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95108
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Min),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Current (Max),A,116.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Current (Max),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Current (Max),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
