Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84652
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90668
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98355
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85806
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8551
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97034
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90683
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96817
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81894
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (Max),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Current (Min),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Current (Min),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8461
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8631
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98563
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92102
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86172
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93738
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95499
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93362
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98157
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7543300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94403
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (Max),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Current (Max),A,107.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Current (Min),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98202
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96445
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8715200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98279
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88687
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8788100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94879
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98633
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7015899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95328
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.16
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Current (Min),A,159.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Current (Max),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Current (Max),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Current (Min),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96378
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9209
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91235
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87445
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8981299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
