Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93478
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8196399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9541
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Min),V,247.64
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (Max),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Current (Min),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Current (Max),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,145.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Current (Min),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94754
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93027
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92963
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,57.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98611
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91516
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8741399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95807
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95123
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93103
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96692
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73101
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Min),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (Max),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Current (Min),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Current (Max),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Current (Min),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Current (Max),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94079
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90085
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86236
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99396
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85245
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8807
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95709
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94424
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6262800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96243
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Min),V,246.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Current (Min),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Current (Max),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Current (Min),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85525
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9404
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85403
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99408
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8334299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89749
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97641
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97269
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93509
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
