Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76757
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63861
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94522
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Current (Min),A,135.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Current (Max),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Current (Max),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90976
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8310799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86374
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86636
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91238
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97931
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78241
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97208
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Min),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Min),V,248.33
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (Max),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Current (Min),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90634
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94958
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8950799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8461
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8552799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98437
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94702
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95319
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90643
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70385
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Min),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Current (Max),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Current (Min),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86029
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91473
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8846700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98669
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9162
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8948
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8605
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94934
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8045899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94632
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (Max),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Current (Max),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,78.88
