Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8656
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9201
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9837
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8587299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88492
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7498100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95709
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Min),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Min),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Min),V,246.67
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (Max),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Current (Min),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Current (Max),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9667
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92978
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86719
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98328
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89264
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87341
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93317
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91415
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73523
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Current (Min),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Current (Max),A,152.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Current (Min),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Current (Max),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,82.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95196
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91067
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8917200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92364
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8880299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95117
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95471
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.931
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95938
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7709600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94418
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Min),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (Max),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Current (Min),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Current (Max),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Current (Max),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-09 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94528
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93887
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92132
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
