Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97952
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87933
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92367
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9454
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94635
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93347
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91479
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95218
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97656
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84067
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95282
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94455
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95303
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93881
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90204
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91711
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96518
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92642
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97955
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81283
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96899
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97296
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95691
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93326
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97916
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92572
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97894
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91394
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
