Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92499
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94641
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94827
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94318
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93918
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91043
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87982
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96121
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75921
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98752
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97476
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95477
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96384
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94913
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94623
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91537
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99142
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90741
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9519
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84247
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,131.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,131.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97967
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9465
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95306
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97842
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91797
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98676
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98145
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94491
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94623
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90851
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96622
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,156.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98877
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96085
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97626
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,89.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
