Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94772
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93323
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95956
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.983
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90158
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94607
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8315100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,250.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,159.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97891
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,98.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97418
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93494
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98755
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94366
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93994
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7773399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97147
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,136.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,161.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96994
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96585
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95145
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92822
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98901
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96173
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93188
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99643
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97159
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,159.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,158.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9682
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96738
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86935
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9425
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90115
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98694
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96243
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
