Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69815
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98544
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,117.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,134.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94098
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89071
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93722
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93399
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96936
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93881
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81952
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97284
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,247.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,142.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93622
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97995
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93164
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91687
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91012
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9794
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97351
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97223
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9079
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98361
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,145.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,163.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,164.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,164.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9451
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98553
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93252
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94482
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94015
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99414
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92804
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97983
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8603799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.64
