Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,148.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,195.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98126
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9682
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9808
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95828
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98676
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93753
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98639
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99609
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96851
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,165.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,166.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,165.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,201.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,201.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,201.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,176.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,174.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95727
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97894
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98035
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98184
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92566
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99011
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95795
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94418
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8699600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,145.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,172.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,176.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,177.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,179.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,178.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96573
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96393
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,87.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98932
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95303
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94916
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95685
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99423
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80133
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93039
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,245.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,174.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,192.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,196.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,194.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,182.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,182.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96533
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97299
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98099
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
