Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9729
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9447
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98737
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95373
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95712
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96994
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93555
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,245.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,245.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,153.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,153.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,198.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,198.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,177.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,177.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,177.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95566
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9689
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95465
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98444
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95377
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95776
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8793
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93774
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,245.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,148.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,149.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,188.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,188.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,188.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,188.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,189.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,189.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94403
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9826
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,128.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,122.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97913
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9505
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95019
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99228
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85296
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90219
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,145.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,145.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,199.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,199.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,199.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,200.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,200.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,200.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,121.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,121.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97913
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98868
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96149
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
