Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95947
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94806
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95349
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97763
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77432
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,242.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,136.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,175.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,208.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,208.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,208.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96353
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,119.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92773
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98529
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96222
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,62.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98358
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97656
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94379
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97864
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86871
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95441
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,245.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,205.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,205.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,205.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,190.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,192.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95801
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,101.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94763
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98947
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91958
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8517100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96368
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,129.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,129.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,176.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,176.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,174.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96017
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98022
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98053
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9523
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94519
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93475
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83835
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
