Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,182.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,184.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,183.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,165.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9881
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97397
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9613
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94318
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95773
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99283
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97943
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96716
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90677
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93719
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,186.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,186.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,186.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,160.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98804
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98373
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,115.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,116.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9396
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94699
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96075
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94101
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93481
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7835
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,166.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,164.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,186.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,186.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98309
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98025
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92105
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97302
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95837
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96307
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95016
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91534
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77877
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94723
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,152.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,153.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,169.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,180.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,180.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
