Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96829
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98532
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99255
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,152.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91879
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96622
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96548
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96616
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94769
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92239
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8254100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94482
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,242.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,175.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,175.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,230.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,230.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,230.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99188
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98523
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,169.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93317
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98563
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95813
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98437
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86697
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95544
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,192.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,241.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,188.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,191.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98328
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91971
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9642
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99341
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9671
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97989
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,214.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,215.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,215.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,205.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,205.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,205.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97449
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99216
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,157.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90567
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97043
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
