Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9935
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95511
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96075
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92038
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96219
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,181.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,186.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98926
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,135.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,135.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,135.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93539
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96396
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99258
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95871
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91684
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8134399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,191.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,192.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,192.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,165.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,223.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,223.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,223.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97986
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,138.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97623
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94961
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97595
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99573
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95663
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6611600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98837
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,161.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,160.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,278.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,280.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,279.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98404
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9946
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,153.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,152.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95431
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95532
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97476
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98694
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
