Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6211800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97568
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,154.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,198.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,199.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,198.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,224.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,229.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,227.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95261
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,146.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,147.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96161
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94827
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95023
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98383
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96289
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99426
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72277
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98087
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,242.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,239.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,118.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,118.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,137.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,249.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97006
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97934
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98846
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,142.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95773
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94714
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99481
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95203
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99561
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96362
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6633899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,136.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,150.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,150.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,269.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,270.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,270.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96921
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98379
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98743
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,100.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,134.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9538
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93356
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9704
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99173
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92331
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99518
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,133.75
