Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,273.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,278.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,276.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,159.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,160.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,160.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96057
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99161
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96747
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,55.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94314
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86075
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94363
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,167.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,170.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,168.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,148.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,154.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,151.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,276.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,277.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,276.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97824
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,145.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96313
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98483
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92932
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95367
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96146
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94418
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94443
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93536
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,242.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,241.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,241.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,129.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,175.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,207.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,210.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,208.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98965
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98767
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,75.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,143.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,143.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98166
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95102
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92694
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99451
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9707
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94733
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94589
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97565
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98154
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,241.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,241.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,199.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,199.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,199.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,143.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,144.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,222.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,222.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,222.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99081
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,154.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,154.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
