Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98566
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93863
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97852
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8963899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98184
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80206
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,240.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,146.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,150.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,236.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,238.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,237.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99222
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98782
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99222
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,121.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,121.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8262299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95605
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99628
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95132
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95776
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11031
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95932
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,203.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,204.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,204.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,171.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,229.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,230.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,229.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99002
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,119.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,119.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97339
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8712700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99796
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92502
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93228
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9697
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,242.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,210.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,210.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,210.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,170.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,210.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,211.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,210.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99075
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97113
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99603
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,150.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,151.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8762200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75778
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96909
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.996
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98657
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97848
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
