Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.14961
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.79916
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97653
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,138.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,139.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,106.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,235.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,236.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,236.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96979
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99091
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97052
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93109
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93436
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97433
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98212
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-173.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-161.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.89984
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8377700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8876
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,101.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,128.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,173.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,171.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98822
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95673
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9375
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97403
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95764
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4698100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.983
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,241.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,241.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,142.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,196.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,199.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,197.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,149.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,149.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9628
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99304
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,125.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96051
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97946
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99655
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95453
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-109.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12367
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.45303
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98428
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
