Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,174.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,171.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,207.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,210.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,209.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97797
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96439
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,103.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.6332300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.862
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92483
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-139.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8812200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6239
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,244.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,244.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,179.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,179.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93228
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99094
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,123.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,130.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,130.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8125
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88675
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94382
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90896
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94482
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95523
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88995
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88055
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99042
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,242.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,169.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,169.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,215.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,218.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,216.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90259
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94089
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97852
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-132.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.39159
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8655700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92132
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-38.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93704
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98746
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68542
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,176.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95123
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7464
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8523799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,245.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,132.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9404
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96649
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97369
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
