Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79086
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85995
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96207
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99332
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99765
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-88.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79892
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.28087
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,149.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,152.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,151.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,158.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,159.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,159.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90088
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94607
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,62.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.79782
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.57696
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98929
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,36.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.67553
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.88974
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9386
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,244.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,48.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,98.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,121.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95547
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94598
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9816
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,100.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88156
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8521700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95206
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98245
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87485
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93765
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.49502
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,96.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,97.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,164.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,164.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93277
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92956
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92902
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,46.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-82.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.2723
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86715
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.09123
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99344
