Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98254
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,157.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8706299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85815
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8728600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,99.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87546
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93524
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94968
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-80.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.07491
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86316
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63229
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97409
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96637
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97455
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-164.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-120.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.83075
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32592
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95453
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,46.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,110.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,108.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8946799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84704
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95218
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-151.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-93.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.73748
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77176
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.06792000000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98898
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,156.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-167.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.13201
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.95569
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8421299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82058
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82931
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80621
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25118
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90875
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74725
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96674
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9346
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81845
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8334
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.93936
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90603
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
