Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,244.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,61.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82116
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96027
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-145.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.67373
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95599
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79467
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97147
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-130.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.97461
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.22927
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88849
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,243.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8323299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9552
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.6444300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7431300000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58849
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99554
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98883
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99619
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96945
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8685299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87424
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,242.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,60.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,60.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8608100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80679
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90579
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,35.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-128.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9005700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75793
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.33709
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93884
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25203000000000003
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84491
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,101.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,58.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94263
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8563200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96762
