Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.72787
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73922
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94089
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9657
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94748
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-138.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.55618
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93802
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93179
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,243.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,51.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8956299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88281
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94409
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92453
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9078
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8627299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98993
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9541
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93365
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-168.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9371
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90973
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8856200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,87.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8632799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.59142
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8770399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-160.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-53.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8044100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.48348
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51955
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9877
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96603
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,173.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9444
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8900399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73922
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,245.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.82
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8458200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84704
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77792
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-162.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.75866
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66815
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41982
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,9.12
