Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95242
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97055
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75875
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-177.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94174
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86065
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96707
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,243.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,60.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92807
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92844
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68069
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-125.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.88266
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83014
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.43709
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98376
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98193
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84811
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.67318
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,244.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,244.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,244.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,244.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,79.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,79.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90198
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80655
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8732
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-152.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-131.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.83206
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91318
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.53301
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95889
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-160.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.96258
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8891600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6018899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,244.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,61.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,54.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94903
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91662
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8228700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-149.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.71807
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71206
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.02412
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93472
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98434
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95013
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97687
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.85806
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.03551
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
