Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,244.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,71.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,71.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93307
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9259
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88605
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-158.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-65.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-132.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.83673
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.32686
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.5407
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9982
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,178.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.95471
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84286
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.14705
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,73.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,64.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91205
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93011
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-157.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.84878
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74762
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.66983
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94931
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93387
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-176.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-169.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.9151
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8933399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89187
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,90.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95938
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96683
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97742
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,66.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-153.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-131.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.8478399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8377399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.57943
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92328
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99133
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,171.32
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.94058
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83124
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3142
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,243.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,92.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,109.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
