Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96362
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93408
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97311
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,179.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.91211
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90628
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.46682
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9382
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96942
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31112
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94693
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77893
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,243.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,243.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,47.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84808
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96768
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94031
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-172.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-124.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.93072
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95129
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42119
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92486
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9646
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25609
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93057
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8417600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,133.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99051
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.47979
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93622
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.28313
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98413
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98837
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-179.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.93365
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84375
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.10542
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,241.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,241.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,89.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,175.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,176.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,175.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,103.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,104.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90158
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94195
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94818
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.92493
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.31698000000000004
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.34694
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
