Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98996
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97186
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8981899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-154.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52517
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.84591
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.24791
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,243.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,64.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,65.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9436
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95941
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94119
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-163.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-61.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.88461
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.38067
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.34246
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98788
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,176.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-83.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.86572
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8436899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.08315
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,243.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,243.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90765
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9534
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96805
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,-0.28319
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08534
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78473
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93136
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97095
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97488
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-115.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77783
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83026
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2781
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,243.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,243.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,241.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94812
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93661
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-71.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.25283
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.66265
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93997
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97293
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98651
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95782
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-161.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
