Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-158.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-111.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8537600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.86667
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1538
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,70.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96133
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95544
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93326
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,52.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-141.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75332
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.62341
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97943
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9379
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94501
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8145100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96872
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8974
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,243.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,243.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,242.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,72.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89905
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80676
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94781
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87451
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91684
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89425
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8968200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-160.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8579700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95035
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.40566
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,242.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,75.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9689
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97742
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92636
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,82.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70541
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92331
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69015
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98724
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9888
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93219
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-146.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.60827
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.6613399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8446600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,241.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,241.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,66.38
