Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,149.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,150.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,150.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,84.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8471
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91968
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.43929
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82309
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90906
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95312
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92648
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90121
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68515
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,242.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,242.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,97.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,93.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96402
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98364
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94574
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.67703
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.43325
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8422200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98389
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96988
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-166.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8186899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80523
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9566
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,243.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,242.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,241.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,241.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,71.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97613
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97379
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8904700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87411
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41073
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66772
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9585
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98596
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-121.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96081
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.42217
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98172
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,242.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,95.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,90.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,94.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9895
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94226
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92978
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
