Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93927
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66217
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95779
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99347
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87671
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9928
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.02644
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78204
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,243.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,142.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,82.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,83.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,82.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95795
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89792
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-56.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.42263
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80279
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88397
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98642
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8730100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98837
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.14640999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96045
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,243.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,88.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,118.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,98.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98883
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98581
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94244
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,53.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-127.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8748100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.45928
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8742700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9005700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9798
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96475
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95477
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99423
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73779
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,243.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,104.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,143.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99048
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91174
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90546
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96512
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9277
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92142
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98505
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97418
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
