Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.57653
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.01479
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98236
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,2.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,243.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,242.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,242.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,164.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,164.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,118.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,118.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93274
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,47.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-69.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90216
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30224
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75268
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97107
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92718
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.17321
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.10018
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.1386
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,243.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,66.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,75.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,113.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,113.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,127.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95984
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93863
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92911
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10961
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94568
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96561
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93967
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8966
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.13301
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74612
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92486
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,243.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,79.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,79.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95837
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96637
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8276
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74398
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89313
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92084
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93979
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32741
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75729
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6834399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,243.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,243.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,242.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,242.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,242.14
