Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,63.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,95.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,113.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9957
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97263
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,164.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,164.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-58.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.4529
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.49819
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81292
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96121
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94601
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95724
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99774
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,242.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,242.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,242.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,241.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,190.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,196.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,193.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,122.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,140.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,140.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97076
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93582
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,57.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.73028
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.005229999999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87869
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90689
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94827
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.991
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53381
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96481
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,243.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,243.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,241.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,241.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,102.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,105.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97519
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97272
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77618
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.08815
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94232
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98883
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99078
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83819
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7408399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17115999999999998
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,243.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,241.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,241.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,97.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,162.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,162.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98108
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96799
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99084
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,72.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.75
