Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,67.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,112.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92288
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29458
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93393
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89389
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94446
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92706
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94614
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,98.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,100.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,165.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,170.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,166.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95377
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98022
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77853
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8959600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94434
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94553
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91995
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95294
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69995
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97436
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,242.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,243.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,242.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,242.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,84.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,149.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91806
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93301
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89761
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16271
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93713
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90579
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99326
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98129
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97491
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61929
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97037
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,244.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,243.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,96.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,117.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,117.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95541
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98099
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.961
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-35.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7529
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.10289
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87179
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
