Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97217
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95923
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5176
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9397
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Min),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (Max),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Min),V,243.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (Max),V,243.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Current (Min),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Current (Min),A,115.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Current (Max),A,109.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96612
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98318
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92532
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97366
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91131
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92789
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95154
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98618
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66122
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90991
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Min),V,244.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (Max),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Min),V,243.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (Max),V,243.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Current (Min),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Current (Max),A,122.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,116.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Current (Min),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Current (Max),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Current (Min),A,93.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Current (Max),A,94.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91876
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98889
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97156
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,85.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,85.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,85.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7973600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90698
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85321
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95184
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96893
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92895
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6815399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (Max),V,245.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Current (Min),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Current (Max),A,73.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Current (Min),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Current (Min),A,137.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Current (Max),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,142.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 07:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92349
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96744
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,108.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80285
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98709
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9267
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97754
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95196
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96036
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9404
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85064
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
