Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Min),V,242.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Min),V,240.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (Max),V,240.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Current (Max),A,76.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Current (Min),A,192.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Current (Max),A,192.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,192.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Current (Min),A,114.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Current (Max),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,114.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94693
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87823
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.35402
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82086
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93979
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98859
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99222
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98489
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79333
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Min),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (Max),V,243.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Min),V,243.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (Max),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Min),V,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (Max),V,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Current (Min),A,107.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Current (Min),A,86.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Current (Max),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Current (Min),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Current (Max),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,141.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94229
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96484
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96152
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9856
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.974
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81634
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91144
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93649
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99475
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76654
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (Max),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Min),V,243.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (Max),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Min),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (Max),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Current (Min),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Current (Max),A,133.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,133.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Current (Min),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Current (Min),A,116.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Current (Max),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,116.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91128
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98322
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92038
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.51537
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83734
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98776
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91461
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97592
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99374
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66067
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93698
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Min),V,244.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (Max),V,244.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Min),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (Max),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (Max),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Current (Min),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Current (Max),A,99.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Current (Min),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Current (Max),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93091
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
