Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98096
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,90.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,90.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85226
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.61337
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85126
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98379
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93518
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8634299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98749
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8395100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74179
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,8.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Min),V,245.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Min),V,244.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Current (Min),A,83.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Current (Min),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Current (Max),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Current (Min),A,125.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Current (Max),A,125.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94681
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91473
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88235
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7975399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92889
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94253
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97256
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8568100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Min),V,247.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (Max),V,247.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Min),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (Max),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Current (Min),A,90.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Current (Max),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Current (Min),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Current (Min),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Current (Max),A,129.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,129.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 06:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97998
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96301
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95975
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,80.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,62.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8955700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8638
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8667600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93143
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96402
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85931
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95026
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7510899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8845799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Min),V,242.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (Max),V,242.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Min),V,241.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (Max),V,241.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Current (Max),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Current (Min),A,83.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Current (Max),A,84.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Current (Max),A,102.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97461
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96359
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96829
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90347
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90744
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94812
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.88
