Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97952
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95041
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8334299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95343
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89325
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (Max),V,243.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Min),V,243.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (Max),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Min),V,242.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (Max),V,242.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Current (Min),A,119.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Current (Max),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Current (Max),A,91.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,91.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Current (Min),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Current (Max),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,126.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9779
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92575
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97119
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,71.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77728
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94052
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9035
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-31.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.80798
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95959
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75763
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95392
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Min),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (Max),V,244.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Min),V,243.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Current (Max),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,105.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Current (Max),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Current (Min),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,111.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94357
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94998
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,48.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,45.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,82.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77673
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87625
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83441
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9971
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94412
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9928
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6832199999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83899
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Min),V,244.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (Max),V,244.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Min),V,244.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (Max),V,244.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Min),V,242.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (Max),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Current (Max),A,94.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Current (Min),A,156.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Current (Max),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,156.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9602
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97827
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97485
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88595
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8472299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82699
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97015
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96204
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92349
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89725
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75869
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91489
