Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Min),V,245.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (Max),V,245.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Min),V,245.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (Max),V,245.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Min),V,243.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (Max),V,243.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Current (Min),A,86.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Current (Min),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Current (Max),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Current (Min),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Current (Max),A,112.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91177
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96832
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99557
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96222
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96713
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96329
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86926
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9005700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80996
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88333
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Min),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Min),V,245.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Current (Min),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Current (Max),A,126.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Current (Min),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Current (Max),A,103.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,102.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Current (Min),A,113.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Current (Max),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,113.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 05:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96548
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96243
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,53.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8938299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90317
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8856200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.991
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94565
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87451
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94629
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77261
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,9.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Min),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (Max),V,245.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Current (Max),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,91.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Current (Min),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Current (Max),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,96.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8241200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96716
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8880600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93393
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76059
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98874
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (Max),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (Max),V,247.61
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Min),V,245.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Current (Min),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Current (Max),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,57.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Current (Min),A,131.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Current (Max),A,132.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,131.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:40:00+00:00,ambient,,Temperature,C,0.0
