Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88229
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96399
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96771
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86188
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9284
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83914
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97647
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97501
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8823200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95096
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8529
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Min),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Current (Min),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Current (Min),A,81.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Current (Max),A,81.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Current (Min),A,97.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Current (Max),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,97.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8717
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97009
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97464
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,50.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,68.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,70.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9212
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91586
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96509
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8706299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96381
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6815100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97574
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Min),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (Max),V,247.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (Max),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Current (Max),A,92.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Current (Min),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Current (Max),A,82.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Current (Min),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Current (Max),A,116.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,115.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85769
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91351
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8604700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8635200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8781700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97189
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97333
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96243
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98044
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86474
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98422
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Min),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Min),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (Max),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Min),V,246.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (Max),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Current (Min),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Current (Max),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,61.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Current (Min),A,117.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Current (Max),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85403
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95996
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91061
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86844
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
