Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,58.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98575
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96573
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98367
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88208
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Min),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (Max),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Min),V,248.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (Max),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Current (Min),A,103.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Current (Max),A,108.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Current (Min),A,89.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Current (Max),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Current (Min),A,121.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Current (Max),A,122.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 04:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89825
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93097
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96826
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.987
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93167
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95575
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,44.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98282
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95673
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99008
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91632
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6674800000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Min),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (Max),V,247.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Min),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (Max),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Min),V,246.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (Max),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Current (Max),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Current (Min),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Current (Max),A,144.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87839
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95984
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97662
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,31.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99435
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84793
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92767
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97491
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88928
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76275
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (Max),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (Max),V,246.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Current (Min),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Current (Max),A,120.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Current (Min),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Current (Max),A,88.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Current (Min),A,114.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Current (Max),A,114.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,114.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86416
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89718
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96963
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99081
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8619399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90835
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97235
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91339
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.0
