Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8164
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79684
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99637
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Min),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Current (Min),A,117.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Current (Max),A,117.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Current (Min),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Current (Min),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Current (Max),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95602
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96332
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98953
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94269
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98318
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95969
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91958
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94137
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73788
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Min),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (Max),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (Max),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Current (Min),A,130.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Current (Max),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,130.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Current (Min),A,89.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Current (Max),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Current (Min),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Current (Max),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8844
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94913
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97467
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99332
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96576
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8790600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99149
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96249
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95584
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9501
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8548
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Min),V,247.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (Max),V,247.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (Max),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Min),V,245.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (Max),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Current (Min),A,126.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Current (Max),A,126.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Current (Min),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Current (Max),A,99.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,99.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Current (Max),A,147.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,146.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8787799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98117
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98737
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,79.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99295
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92309
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96866
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90652
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9603
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8471700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99435
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Min),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (Max),V,248.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (Max),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Min),V,246.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (Max),V,246.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
