Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Current (Min),A,122.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Current (Max),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,122.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Current (Min),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Current (Max),A,113.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Current (Min),A,171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Current (Max),A,171.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,171.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 03:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90561
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98764
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,80.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,106.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9903
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93304
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88479
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,73.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96481
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93204
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92724
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98389
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57501
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99591
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Min),V,248.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (Max),V,248.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Min),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Min),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (Max),V,246.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Current (Min),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,125.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Current (Min),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,110.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Current (Min),A,172.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Current (Max),A,172.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,172.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89041
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,105.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,106.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,106.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8730100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8562
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93185
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92798
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96976
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71814
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99274
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Min),V,248.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Min),V,246.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (Max),V,246.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Current (Min),A,123.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Current (Max),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Current (Min),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Current (Max),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Current (Min),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Current (Max),A,170.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8754299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97488
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9884
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91617
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8489399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98804
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95038
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98196
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73553
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99506
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Min),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (Max),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Min),V,246.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (Max),V,246.3
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Current (Min),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Current (Max),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Current (Min),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Current (Min),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Current (Max),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91067
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97577
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98117
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,91.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
