Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99167
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83935
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97906
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95743
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99149
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.55303
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99503
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Min),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (Max),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Min),V,246.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (Max),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Current (Min),A,143.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Current (Max),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,143.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Current (Min),A,105.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Current (Max),A,109.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Current (Min),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Current (Max),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,155.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8923
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9736
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99393
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88705
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85513
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8668799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94305
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97128
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7166399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Min),V,247.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (Max),V,248.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Min),V,248.36
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (Max),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (Max),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Current (Min),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Current (Max),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Current (Min),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Current (Max),A,108.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Current (Min),A,155.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Current (Max),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,155.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85565
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98181
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95532
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8718899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91394
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9805
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9248
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77792
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99368
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Min),V,248.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (Max),V,248.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Min),V,248.11
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (Max),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Min),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (Max),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Current (Min),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Current (Max),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Current (Max),A,116.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,115.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Current (Min),A,157.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Current (Max),A,157.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,157.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 02:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88028
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97943
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9834
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,74.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,92.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99069
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95584
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90732
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94003
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95407
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93249
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
