Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97879
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46044
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99438
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Min),V,247.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (Max),V,247.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Min),V,247.84
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Min),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.92
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Current (Min),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Current (Max),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Current (Max),A,109.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Current (Min),A,161.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Current (Max),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,161.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87405
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97668
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98807
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99432
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8658399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94534
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86908
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97922
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8306600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Min),V,247.86
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (Max),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Min),V,245.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Current (Min),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Current (Max),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,132.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Current (Min),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Current (Max),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,111.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Current (Min),A,170.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Current (Max),A,171.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,171.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86319
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98721
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,107.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99261
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93442
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87616
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97867
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96564
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95926
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97082
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8343200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Min),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.95
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Min),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (Max),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Current (Min),A,132.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Current (Min),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Current (Min),A,183.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Current (Max),A,186.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,185.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98517
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98801
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,99.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,106.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,109.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98798
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91443
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88544
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,74.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,75.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94607
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95877
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96573
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97974
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6633600000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9938
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.55
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.7
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.2
