Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Current (Min),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Current (Max),A,188.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,185.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Current (Min),A,111.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Current (Max),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,111.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Current (Min),A,185.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Current (Max),A,188.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,186.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93326
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97974
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98578
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,95.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99265
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92438
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87713
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96103
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94501
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,7.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9259
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78109
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99121
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Min),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.64
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.91
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Min),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (Max),V,249.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Current (Min),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Current (Max),A,143.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,142.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Current (Min),A,124.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Current (Max),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,124.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Current (Min),A,162.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Current (Max),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,163.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91742
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97891
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98883
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99249
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90179
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86554
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,77.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95419
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97696
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94894
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94128
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64913
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99377
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.41
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Current (Min),A,142.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Current (Max),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,142.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Current (Min),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Current (Max),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,111.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Current (Min),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Current (Max),A,174.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,174.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 01:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89895
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95389
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98471
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,95.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99271
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89035
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91879
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,84.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,85.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909299999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92996
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96878
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5913
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99506
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,5.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,250.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,250.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,251.03
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,251.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,137.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,86.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,167.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,167.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,167.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95047
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98022
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
