Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99225
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91119
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92761
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,82.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8889100000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97281
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91531
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94473
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7780699999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99573
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,249.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,250.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.98
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.47
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,148.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,148.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,148.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,113.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,166.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.87
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90732
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97079
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97986
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,76.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99283
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88336
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89166
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,94.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95438
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9823
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97494
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,8.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94913
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85049
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99396
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,4.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,250.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,250.78
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.77
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,251.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,251.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,249.14
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,152.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,152.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,112.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,176.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,182.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89175
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99164
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89136
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88489
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94864
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97815
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96201
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88254
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72534
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99356
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,250.66
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,250.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.67
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.73
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,248.83
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,248.97
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,112.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,112.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,112.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,177.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,179.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,178.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89294
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97711
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98218
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,96.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99194
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92615
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89081
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
