Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92303
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95538
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9042
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96448
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90222
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,250.17
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,250.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.2
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,250.28
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,250.33
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,134.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,134.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,134.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,115.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,115.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,169.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92419
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,100.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,100.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,105.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,105.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,105.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99127
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.879
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97345
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92148
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8773200000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97201
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70098
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9949
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,250.05
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,250.09
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.08
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.12
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.19
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.45
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,139.75
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,140.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,140.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,141.25
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,141.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,180.5
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,180.88
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,180.62
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96039
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98016
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,65.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,93.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,89.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94632
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93927
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96362
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96478
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95608
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93539
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97504
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84341
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98428
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,250.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,248.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,118.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,118.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,144.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,145.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,163.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,165.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93121
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96161
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9888
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,50.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,50.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,74.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,72.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,140.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,141.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,141.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94672
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91635
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9331
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,30.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95077
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94079
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98019
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90066
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
