Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.64
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,107.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,122.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,127.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,125.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,205.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,206.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,206.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95779
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94891
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9783
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96786
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91528
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92709
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97964
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96106
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94562
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97745
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94546
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96936
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,248.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,246.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,33.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,136.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,137.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,137.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,128.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,128.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,165.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,165.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94199
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97147
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,102.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96811
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97073
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92746
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95337
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94333
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97415
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93371
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95911
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,249.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.34
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,123.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,172.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,169.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,164.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,167.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94778
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97806
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98181
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,54.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,109.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,110.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,110.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89059
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96002
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,59.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97238
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9801
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93176
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97458
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,249.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,249.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,249.45
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,37.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,140.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,140.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,154.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,155.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,155.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,193.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,192.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
