Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94177
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97229
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98114
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,53.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,88.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,103.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,104.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96838
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9433
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93433
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94369
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97699
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96609
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,249.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,247.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,119.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,119.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,163.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,163.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,174.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95883
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97586
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99203
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,138.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,138.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94553
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97876
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91678
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98248
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94824
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96481
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85119
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9751
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,248.42
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,246.47
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,127.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,127.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,181.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,181.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,181.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,212.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,212.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,212.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97382
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97162
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98877
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,126.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,126.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,126.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91394
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97507
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8955700000000001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96948
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93973
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92908
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,14.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97678
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99152
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,248.52
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,248.59
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,247.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,248.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,132.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,208.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,208.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,208.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,189.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,190.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,190.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97321
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98239
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9863
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,81.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,111.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,127.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,128.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,128.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93664
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96774
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95825
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
