Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97922
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96124
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92914
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99551
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97452
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.67
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,35.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,52.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,144.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,144.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,211.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,214.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,212.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,206.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,206.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,206.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9913
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98108
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98056
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,115.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,115.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,108.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93588
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95422
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97433
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96432
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98584
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97943
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97867
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96454
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.28
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,48.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,174.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,174.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,182.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,183.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,183.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,197.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,199.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,198.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96518
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98306
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98315
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,82.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,107.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,107.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96728
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98248
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,50.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99145
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97269
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99155
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90378
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95636
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,246.73
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,169.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,171.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,170.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,192.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,194.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,193.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,190.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,191.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,191.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96081
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97772
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99014
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,30.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,124.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,124.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,124.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96338
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98471
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9252
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96793
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94824
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97131
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97559
