Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94083
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96332
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.08
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,246.8
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.03
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,173.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,195.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,195.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,195.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96634
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98468
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97421
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,110.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,110.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,84.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96655
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92419
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99072
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98141
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98547
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96191
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91867
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95709
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,246.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,245.61
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,47.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,134.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,135.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,134.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,192.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,166.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,166.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96368
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,63.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.63
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95462
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93991
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90588
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,36.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95492
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97174
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8954799999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.66
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,245.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,41.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,40.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,123.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,123.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,168.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,163.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,168.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,166.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98224
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97992
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94214
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8902899999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95721
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9364
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97089
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90405
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92612
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.72
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.02
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,38.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,120.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,120.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,120.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,156.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,163.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,163.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,163.38
