Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94003
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9729
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98679
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,80.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,103.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,103.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94266
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9001399999999999
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91949
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94208
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96185
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98941
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.84
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,247.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,247.22
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,245.16
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,36.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,45.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,116.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,125.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,119.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,148.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,148.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,185.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,186.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,186.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.19
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95856
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98703
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,106.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,106.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,106.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95901
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95013
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98001
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98541
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95834
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.44
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9639
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90796
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95837
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,42.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,43.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,173.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,173.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,180.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,181.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,181.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.94
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97665
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98477
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9939
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,34.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,109.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,138.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,139.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,139.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95673
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96503
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94232
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,37.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98376
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9516
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99145
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.06
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94818
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92895
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.36
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,246.09
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,246.2
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,244.31
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,39.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,50.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,54.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,159.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,162.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,160.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,204.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,214.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,206.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,221.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,222.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,221.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98654
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98111
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98151
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,88.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,88.12
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,104.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,104.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,86.38
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.37
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.953
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
773016,"Scafell Close,Warndon - Worcester",2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90985
